Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.71
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.69
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
