Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.49
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.01
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
114009,Emersons Green Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.21
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
114009,Emersons Green Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.73
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.62
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
114009,Emersons Green Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.84
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.53
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.08
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.17
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
114009,Emersons Green Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.84
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.4
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
114009,Emersons Green Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.46
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
