Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.53
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
114009,Emersons Green Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.17
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.04
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.93
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
114009,Emersons Green Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.79
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.19
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.18
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
114009,Emersons Green Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,25.34
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
114009,Emersons Green Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,23.0
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.73
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.76
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
114009,Emersons Green Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,25.0
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.19
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.28
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
114009,Emersons Green Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
114009,Emersons Green Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,24.11
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.36
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
114009,Emersons Green Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,27.69
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.43
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.88
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
114009,Emersons Green Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
