Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
114009,Emersons Green Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,32.49
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.15
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.07
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
114009,Emersons Green Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.63
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.24
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.06
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.8
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.8
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
114009,Emersons Green Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,35.36
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.62
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.42
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
114009,Emersons Green Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,43.01
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.46
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.8
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
114009,Emersons Green Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.56
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.13
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.66
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
114009,Emersons Green Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,27.35
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.65
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.47
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.48
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
114009,Emersons Green Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.79
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.51
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.55
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.49
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.87
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
114009,Emersons Green Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.44
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.42
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
114009,Emersons Green Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,33.49
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
