Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.69
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.73
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
114009,Emersons Green Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.44
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.28
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
114009,Emersons Green Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.46
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.33
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
114009,Emersons Green Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.83
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
114009,Emersons Green Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.05
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
114009,Emersons Green Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.91
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
114009,Emersons Green Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.36
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
114009,Emersons Green Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.44
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.1
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
114009,Emersons Green Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.95
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.69
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.02
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
114009,Emersons Green Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
