Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.74
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.12
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
114009,Emersons Green Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.59
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
114009,Emersons Green Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
114009,Emersons Green Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
114009,Emersons Green Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.7
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
114009,Emersons Green Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
