Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
114009,Emersons Green Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
114009,Emersons Green Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
