Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.6
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
114009,Emersons Green Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
114009,Emersons Green Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
