Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
114009,Emersons Green Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
114009,Emersons Green Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
114009,Emersons Green Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.61
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
114009,Emersons Green Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
114009,Emersons Green Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.26
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
