Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
114009,Emersons Green Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
114009,Emersons Green Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
