Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
114009,Emersons Green Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.99
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.54
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.02
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.31
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
114009,Emersons Green Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
114009,Emersons Green Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
114009,Emersons Green Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.61
