Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.81
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.26
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.48
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
114009,Emersons Green Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.18
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
114009,Emersons Green Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.96
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.39
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
114009,Emersons Green Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.51
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
114009,Emersons Green Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.57
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
114009,Emersons Green Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
114009,Emersons Green Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.02
