Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.47
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.8
