Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
