Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.73
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.26
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
