Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.67
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.75
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.23
