Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.93
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
114009,Emersons Green Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.98
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.55
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
