Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
114009,Emersons Green Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.33
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
114009,Emersons Green Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
114009,Emersons Green Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.17
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
114009,Emersons Green Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.87
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.92
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
114009,Emersons Green Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.25
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.55
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
114009,Emersons Green Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.04
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.71
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.61
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.81
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
114009,Emersons Green Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.75
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
114009,Emersons Green Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.69
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.02
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.69
