Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.78
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
114009,Emersons Green Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.15
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
114009,Emersons Green Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.7
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.92
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.34
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114009,Emersons Green Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.74
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.28
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.61
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
114009,Emersons Green Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.12
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.1
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
114009,Emersons Green Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.88
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.4
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
114009,Emersons Green Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.0
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
114009,Emersons Green Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.04
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
114009,Emersons Green Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.88
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
114009,Emersons Green Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,28.86
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.0
