Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.77
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.45
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
114009,Emersons Green Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.11
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.4
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.28
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
114009,Emersons Green Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.66
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.13
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.62
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.37
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
114009,Emersons Green Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.73
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.17
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
114009,Emersons Green Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
114009,Emersons Green Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.38
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.09
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.15
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
114009,Emersons Green Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,30.79
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.84
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.2
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
114009,Emersons Green Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.22
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.72
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.69
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.48
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
114009,Emersons Green Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.19
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.37
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.61
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.43
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
114009,Emersons Green Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.19
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.06
