Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.22
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.88
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.24
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
114009,Emersons Green Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,30.96
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.92
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.61
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.39
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
114009,Emersons Green Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.44
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.42
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.12
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.04
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
114009,Emersons Green Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.7
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.55
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
114009,Emersons Green Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,33.06
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.23
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.83
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.89
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.31
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.35
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.31
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
114009,Emersons Green Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.55
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.62
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
114009,Emersons Green Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.15
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.37
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.94
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
114009,Emersons Green Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,30.18
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.58
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.25
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
114009,Emersons Green Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,34.62
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.17
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.77
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.23
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
114009,Emersons Green Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,32.47
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.78
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.11
