Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.77
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
114009,Emersons Green Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.36
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.4
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
114009,Emersons Green Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,30.74
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.69
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.53
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
114009,Emersons Green Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,29.77
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.89
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
114009,Emersons Green Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.62
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.41
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
114009,Emersons Green Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.8
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
114009,Emersons Green Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.78
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.22
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
114009,Emersons Green Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,29.42
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.13
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
114009,Emersons Green Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.75
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.65
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.88
