Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.49
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
114009,Emersons Green Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.37
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
114009,Emersons Green Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.77
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
114009,Emersons Green Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
114009,Emersons Green Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
114009,Emersons Green Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.04
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
114009,Emersons Green Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.15
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
