Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
114009,Emersons Green Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.24
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
114009,Emersons Green Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
114009,Emersons Green Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
