Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
114009,Emersons Green Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
114009,Emersons Green Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.04
