Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.41
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
114009,Emersons Green Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
114009,Emersons Green Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
