Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
114009,Emersons Green Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
114009,Emersons Green Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.74
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.79
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.05
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
114009,Emersons Green Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
114009,Emersons Green Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
114009,Emersons Green Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.55
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
