Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
114009,Emersons Green Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
114009,Emersons Green Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.6
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.71
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.78
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
114009,Emersons Green Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,25.57
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.9
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
114009,Emersons Green Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,21.96
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.84
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.57
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.08
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.79
