Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
114009,Emersons Green Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
