Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
