Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
