Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.57
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
114009,Emersons Green Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
