Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.52
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
114009,Emersons Green Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.85
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.39
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.21
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.65
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.86
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,22.23
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.47
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
