Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
114009,Emersons Green Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,44.5
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.73
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
114009,Emersons Green Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.61
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.61
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
114009,Emersons Green Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
114009,Emersons Green Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,25.3
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.57
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
114009,Emersons Green Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,25.84
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.58
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.81
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.04
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
114009,Emersons Green Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,26.2
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.89
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,150.6
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.37
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.69
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
114009,Emersons Green Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,25.17
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.91
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,45.0
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.09
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
114009,Emersons Green Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,27.77
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.89
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,45.1
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.54
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
114009,Emersons Green Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,24.09
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.68
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.07
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
