Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,45.2
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
114009,Emersons Green Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.47
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.13
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.02
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
114009,Emersons Green Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.61
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.28
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.88
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
114009,Emersons Green Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,31.39
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.17
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.49
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.49
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
114009,Emersons Green Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.15
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.28
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,45.6
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.39
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
114009,Emersons Green Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.18
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,45.7
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.75
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
114009,Emersons Green Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,45.8
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
114009,Emersons Green Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.36
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,45.8
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
114009,Emersons Green Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.88
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.62
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.82
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,45.9
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.57
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
114009,Emersons Green Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.04
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.72
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
