Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,45.9
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.34
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
114009,Emersons Green Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.49
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.27
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,45.9
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.07
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.44
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
114009,Emersons Green Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.72
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.87
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.75
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,46.0
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
114009,Emersons Green Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.09
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,46.0
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.43
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
114009,Emersons Green Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.74
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.11
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,46.0
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.6
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
114009,Emersons Green Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.74
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.23
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,46.1
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.33
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
114009,Emersons Green Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.49
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,46.1
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.84
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
114009,Emersons Green Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.98
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.03
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.62
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.93
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,46.2
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.12
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
114009,Emersons Green Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.42
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.65
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.07
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.58
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
114009,Emersons Green Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.36
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.28
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.47
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
