Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.82
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
114009,Emersons Green Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.7
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.57
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.44
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
114009,Emersons Green Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.91
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.0
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.69
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.98
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.85
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
114009,Emersons Green Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.01
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
114009,Emersons Green Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,31.1
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.15
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.68
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
114009,Emersons Green Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.46
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.93
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.55
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.75
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
114009,Emersons Green Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.19
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.2
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.05
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
114009,Emersons Green Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.1
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.42
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,46.1
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
114009,Emersons Green Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.2
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.25
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,45.9
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
114009,Emersons Green Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.81
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.59
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
