Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,45.7
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
114009,Emersons Green Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.64
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.73
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
114009,Emersons Green Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.25
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.79
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
114009,Emersons Green Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.97
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.34
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.56
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
114009,Emersons Green Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.6
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,45.2
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
114009,Emersons Green Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,45.2
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
114009,Emersons Green Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
114009,Emersons Green Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,45.1
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
114009,Emersons Green Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
