Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
114009,Emersons Green Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
114009,Emersons Green Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
114009,Emersons Green Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
114009,Emersons Green Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
114009,Emersons Green Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
