Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
114009,Emersons Green Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
