Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
114009,Emersons Green Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
