Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
114009,Emersons Green Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.83
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
114009,Emersons Green Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.44
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
114009,Emersons Green Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
114009,Emersons Green Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
