Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.1
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.12
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
114009,Emersons Green Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.86
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
