Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
114009,Emersons Green Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.34
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
114009,Emersons Green Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
114009,Emersons Green Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,25.67
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
114009,Emersons Green Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
114009,Emersons Green Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
114009,Emersons Green Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
