Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
114009,Emersons Green Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,39.3
