Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
