Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
