Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
