Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.81
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
