Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
114009,Emersons Green Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
114009,Emersons Green Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.59
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,44.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.8
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.25
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.91
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.4
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
114009,Emersons Green Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.83
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.35
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,45.0
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
