Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.11
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.07
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.57
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,45.0
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.54
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
114009,Emersons Green Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,29.76
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.75
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,45.1
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.66
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
114009,Emersons Green Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,29.79
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.13
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,45.1
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.46
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
114009,Emersons Green Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,23.95
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.72
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.63
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,45.2
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.95
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114009,Emersons Green Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.73
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.33
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
114009,Emersons Green Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.84
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.97
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
114009,Emersons Green Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.11
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.53
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
114009,Emersons Green Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.49
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
114009,Emersons Green Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,27.28
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
