Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
114009,Emersons Green Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,34.12
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.02
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.32
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
114009,Emersons Green Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.26
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.62
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.55
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
114009,Emersons Green Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,30.23
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.53
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.02
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
114009,Emersons Green Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.71
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.93
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.05
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
114009,Emersons Green Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.18
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
114009,Emersons Green Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.25
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.74
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.32
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
114009,Emersons Green Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.97
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.88
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
114009,Emersons Green Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,28.09
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.33
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.9
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.39
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
114009,Emersons Green Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.86
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
