Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.29
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
114009,Emersons Green Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.19
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.34
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.47
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
114009,Emersons Green Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.6
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.77
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.07
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.59
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.65
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.75
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
114009,Emersons Green Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.73
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.27
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.08
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.97
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.46
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
114009,Emersons Green Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.19
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.47
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.22
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.5
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
114009,Emersons Green Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.17
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.8
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
114009,Emersons Green Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.68
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
114009,Emersons Green Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,28.72
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.61
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
114009,Emersons Green Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.75
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.66
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
114009,Emersons Green Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.63
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
