Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
114009,Emersons Green Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,45.1
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.55
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,45.0
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
114009,Emersons Green Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,44.5
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
114009,Emersons Green Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
114009,Emersons Green Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
114009,Emersons Green Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
