Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
114009,Emersons Green Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
114009,Emersons Green Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
