Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
114009,Emersons Green Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
