Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
114009,Emersons Green Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
114009,Emersons Green Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
114009,Emersons Green Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
