Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
114009,Emersons Green Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114009,Emersons Green Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
114009,Emersons Green Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
114009,Emersons Green Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
