Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
114009,Emersons Green Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.64
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
114009,Emersons Green Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114009,Emersons Green Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
114009,Emersons Green Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.16
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
114009,Emersons Green Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
