Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
114009,Emersons Green Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
114009,Emersons Green Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
114009,Emersons Green Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
114009,Emersons Green Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.77
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
114009,Emersons Green Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
114009,Emersons Green Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.22
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.34
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
114009,Emersons Green Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
