Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
114009,Emersons Green Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
