Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
