Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.53
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
