Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.86
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
